Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253174,Roman Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253174,Roman Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253174,Roman Way,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253174,Roman Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253174,Roman Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
253174,Roman Way,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253174,Roman Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253174,Roman Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
253174,Roman Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253174,Roman Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
253174,Roman Way,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
253174,Roman Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253174,Roman Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253174,Roman Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
253174,Roman Way,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253174,Roman Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
