Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
253174,Roman Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
253174,Roman Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253174,Roman Way,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
253174,Roman Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
253174,Roman Way,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
253174,Roman Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
253174,Roman Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
253174,Roman Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
253174,Roman Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
253174,Roman Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253174,Roman Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253174,Roman Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
253174,Roman Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253174,Roman Way,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253174,Roman Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253174,Roman Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
253174,Roman Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
253174,Roman Way,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
253174,Roman Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
253174,Roman Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
253174,Roman Way,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
253174,Roman Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
253174,Roman Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
253174,Roman Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
253174,Roman Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
253174,Roman Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
