Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
253174,Roman Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
253174,Roman Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
253174,Roman Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253174,Roman Way,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
253174,Roman Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
253174,Roman Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
253174,Roman Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
253174,Roman Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253174,Roman Way,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
253174,Roman Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.86
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
253174,Roman Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
253174,Roman Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
253174,Roman Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
253174,Roman Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
253174,Roman Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
253174,Roman Way,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
253174,Roman Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
253174,Roman Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
253174,Roman Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
253174,Roman Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253174,Roman Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253174,Roman Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
