Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
253174,Roman Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253174,Roman Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
253174,Roman Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
253174,Roman Way,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253174,Roman Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253174,Roman Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
253174,Roman Way,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253174,Roman Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253174,Roman Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253174,Roman Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
253174,Roman Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253174,Roman Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253174,Roman Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
253174,Roman Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
253174,Roman Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253174,Roman Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253174,Roman Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253174,Roman Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
