Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
253174,Roman Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
253174,Roman Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
253174,Roman Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253174,Roman Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253174,Roman Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253174,Roman Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
253174,Roman Way,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253174,Roman Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253174,Roman Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253174,Roman Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253174,Roman Way,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253174,Roman Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253174,Roman Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
