Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
253174,Roman Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253174,Roman Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253174,Roman Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253174,Roman Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
253174,Roman Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
253174,Roman Way,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
253174,Roman Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
