Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253174,Roman Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
253174,Roman Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.5
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253174,Roman Way,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.5
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253174,Roman Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.7
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253174,Roman Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253174,Roman Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253174,Roman Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
253174,Roman Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
253174,Roman Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
