Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
253174,Roman Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
253174,Roman Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253174,Roman Way,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
253174,Roman Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
253174,Roman Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
253174,Roman Way,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
253174,Roman Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
253174,Roman Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
253174,Roman Way,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
253174,Roman Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
253174,Roman Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
253174,Roman Way,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
253174,Roman Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
253174,Roman Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
253174,Roman Way,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
253174,Roman Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
253174,Roman Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
253174,Roman Way,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,19.2
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
253174,Roman Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
253174,Roman Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
253174,Roman Way,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
253174,Roman Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
253174,Roman Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
253174,Roman Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
253174,Roman Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
253174,Roman Way,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
253174,Roman Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
253174,Roman Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
253174,Roman Way,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
253174,Roman Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
253174,Roman Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
253174,Roman Way,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
253174,Roman Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.7
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
253174,Roman Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
253174,Roman Way,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
253174,Roman Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
