Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.02
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.14
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
253174,Roman Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
253174,Roman Way,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
253174,Roman Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.45
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
253174,Roman Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
253174,Roman Way,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
253174,Roman Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.95
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
253174,Roman Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
253174,Roman Way,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
253174,Roman Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
253174,Roman Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
253174,Roman Way,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
253174,Roman Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
253174,Roman Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
253174,Roman Way,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
253174,Roman Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.71
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
253174,Roman Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
253174,Roman Way,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
253174,Roman Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.1
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
253174,Roman Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
253174,Roman Way,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
253174,Roman Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.93
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
253174,Roman Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
253174,Roman Way,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
253174,Roman Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.07
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.22
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
253174,Roman Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
253174,Roman Way,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.9
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
253174,Roman Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.51
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
253174,Roman Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
253174,Roman Way,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.52
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
253174,Roman Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.9
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.1
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
253174,Roman Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
253174,Roman Way,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
253174,Roman Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.22
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.24
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.0
253174,Roman Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
253174,Roman Way,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.98
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
253174,Roman Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.56
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.86
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
