Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.84
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.75
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.0
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
253174,Roman Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
253174,Roman Way,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,19.2
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
253174,Roman Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.32
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.67
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.3
253174,Roman Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
253174,Roman Way,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.09
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
253174,Roman Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.24
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.37
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.94
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.4
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.7
253174,Roman Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
253174,Roman Way,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.93
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
253174,Roman Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.92
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.19
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.06
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.5
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
253174,Roman Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
253174,Roman Way,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.1
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.96
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
253174,Roman Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.76
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.53
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.74
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.8
253174,Roman Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
253174,Roman Way,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.7
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,74.61
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
253174,Roman Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.7
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.29
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.06
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.0
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.5
253174,Roman Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
253174,Roman Way,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,79.24
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
253174,Roman Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.52
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.9
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.4
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.35
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.3
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.5
253174,Roman Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
253174,Roman Way,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,59.7
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,78.72
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
253174,Roman Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.82
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.5
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.52
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.63
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
253174,Roman Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.71
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.54
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
253174,Roman Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.04
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.85
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.15
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.86
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.3
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.7
253174,Roman Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
253174,Roman Way,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.48
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,77.76
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
253174,Roman Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.75
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.4
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.04
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.03
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.2
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.0
253174,Roman Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
253174,Roman Way,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,83.59
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
253174,Roman Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.02
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.0
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.05
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.85
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.1
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.0
253174,Roman Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
253174,Roman Way,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.49
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,87.62
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
253174,Roman Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.82
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.6
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,50.62
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.52
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.5
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.5
253174,Roman Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
253174,Roman Way,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.07
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,87.55
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
253174,Roman Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.32
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.3
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.47
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.1
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.1
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.2
253174,Roman Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
253174,Roman Way,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
