Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.13
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,89.35
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
253174,Roman Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.15
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.99
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,54.48
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.2
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,223.8
253174,Roman Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
253174,Roman Way,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,68.76
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,90.97
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
253174,Roman Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.73
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.97
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,52.81
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.6
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.3
253174,Roman Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
253174,Roman Way,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.06
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,89.45
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
253174,Roman Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.25
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.26
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.06
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.7
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.0
253174,Roman Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
253174,Roman Way,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.62
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,83.88
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
253174,Roman Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.82
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.77
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.0
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.0
253174,Roman Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
253174,Roman Way,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.33
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.69
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
253174,Roman Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.96
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.33
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.5
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.5
253174,Roman Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
253174,Roman Way,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.06
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.39
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
253174,Roman Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.58
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.5
253174,Roman Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
253174,Roman Way,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.07
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
253174,Roman Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.01
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
253174,Roman Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
253174,Roman Way,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
253174,Roman Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
253174,Roman Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
253174,Roman Way,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
253174,Roman Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253174,Roman Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253174,Roman Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253174,Roman Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
253174,Roman Way,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253174,Roman Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
