Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253174,Roman Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253174,Roman Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253174,Roman Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253174,Roman Way,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253174,Roman Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253174,Roman Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253174,Roman Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253174,Roman Way,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253174,Roman Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253174,Roman Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
253174,Roman Way,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253174,Roman Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253174,Roman Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253174,Roman Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
