Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253174,Roman Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253174,Roman Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253174,Roman Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253174,Roman Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253174,Roman Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253174,Roman Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253174,Roman Way,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253174,Roman Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
253174,Roman Way,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253174,Roman Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
253174,Roman Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
253174,Roman Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
253174,Roman Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
253174,Roman Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
253174,Roman Way,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
