Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
253174,Roman Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253174,Roman Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253174,Roman Way,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253174,Roman Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
253174,Roman Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253174,Roman Way,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
253174,Roman Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253174,Roman Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
253174,Roman Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
253174,Roman Way,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
253174,Roman Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
253174,Roman Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
253174,Roman Way,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
253174,Roman Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
253174,Roman Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
253174,Roman Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
253174,Roman Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
253174,Roman Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
253174,Roman Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
253174,Roman Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253174,Roman Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
253174,Roman Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253174,Roman Way,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
253174,Roman Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
253174,Roman Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
253174,Roman Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
