Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
253174,Roman Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253174,Roman Way,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
253174,Roman Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
253174,Roman Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
253174,Roman Way,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253174,Roman Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253174,Roman Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253174,Roman Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
253174,Roman Way,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253174,Roman Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253174,Roman Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
253174,Roman Way,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253174,Roman Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253174,Roman Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
253174,Roman Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253174,Roman Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
253174,Roman Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253174,Roman Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253174,Roman Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
