Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253174,Roman Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253174,Roman Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253174,Roman Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253174,Roman Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,16.2
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253174,Roman Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253174,Roman Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253174,Roman Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
