Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253174,Roman Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
253174,Roman Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253174,Roman Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253174,Roman Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253174,Roman Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253174,Roman Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253174,Roman Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
253174,Roman Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253174,Roman Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253174,Roman Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
253174,Roman Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
