Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
253174,Roman Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253174,Roman Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253174,Roman Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253174,Roman Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
253174,Roman Way,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253174,Roman Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
253174,Roman Way,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253174,Roman Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253174,Roman Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
253174,Roman Way,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253174,Roman Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253174,Roman Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253174,Roman Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
