Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253174,Roman Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
253174,Roman Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
253174,Roman Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
253174,Roman Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
253174,Roman Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253174,Roman Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,18.5
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253174,Roman Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
253174,Roman Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,18.7
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
253174,Roman Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
253174,Roman Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253174,Roman Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
253174,Roman Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
253174,Roman Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
253174,Roman Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
253174,Roman Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
253174,Roman Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253174,Roman Way,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
253174,Roman Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
253174,Roman Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,19.2
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
