Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
253174,Roman Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
253174,Roman Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
253174,Roman Way,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
253174,Roman Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
253174,Roman Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
253174,Roman Way,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
253174,Roman Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
253174,Roman Way,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
253174,Roman Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
253174,Roman Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
253174,Roman Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.09
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
253174,Roman Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
253174,Roman Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
253174,Roman Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.6
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
253174,Roman Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
253174,Roman Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.6
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
253174,Roman Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
253174,Roman Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.7
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
253174,Roman Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
253174,Roman Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
253174,Roman Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.43
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.6
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
253174,Roman Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253174,Roman Way,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
253174,Roman Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
253174,Roman Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
253174,Roman Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.97
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.99
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
253174,Roman Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
253174,Roman Way,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
253174,Roman Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
