Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.88
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
253174,Roman Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
253174,Roman Way,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
253174,Roman Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.21
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.19
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
253174,Roman Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
253174,Roman Way,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
253174,Roman Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.9
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.64
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
253174,Roman Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
253174,Roman Way,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
253174,Roman Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.68
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.06
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.3
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
253174,Roman Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
253174,Roman Way,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.28
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
253174,Roman Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.14
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.71
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
253174,Roman Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
253174,Roman Way,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.44
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
253174,Roman Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.49
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.91
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
253174,Roman Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
253174,Roman Way,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.36
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
253174,Roman Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.34
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.5
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
253174,Roman Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
253174,Roman Way,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.7
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
253174,Roman Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.52
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.68
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.99
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.1
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
253174,Roman Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
253174,Roman Way,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.6
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.1
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
253174,Roman Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.66
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.29
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.2
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
253174,Roman Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
253174,Roman Way,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.71
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
253174,Roman Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.18
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.78
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.37
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.6
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
253174,Roman Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
253174,Roman Way,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.72
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.97
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
253174,Roman Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.16
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.4
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.03
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.1
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
253174,Roman Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
253174,Roman Way,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.42
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
253174,Roman Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.74
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.48
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.5
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.0
253174,Roman Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
253174,Roman Way,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.3
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,63.89
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
253174,Roman Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.1
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.56
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
