Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.4
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
253174,Roman Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
253174,Roman Way,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.55
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,67.14
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
253174,Roman Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.16
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.84
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.77
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.5
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.7
253174,Roman Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
253174,Roman Way,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.4
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.25
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.16
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
253174,Roman Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.7
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.64
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.28
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.1
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.1
253174,Roman Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
253174,Roman Way,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.85
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,79.94
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
253174,Roman Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.1
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.68
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.84
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.05
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.9
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.1
253174,Roman Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
253174,Roman Way,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.17
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,77.32
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
253174,Roman Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.95
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.12
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.7
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.04
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.09
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.7
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.1
253174,Roman Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
253174,Roman Way,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.23
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,78.07
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
253174,Roman Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.28
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.9
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.12
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.9
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.7
253174,Roman Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
253174,Roman Way,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.83
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,79.69
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
253174,Roman Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.09
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.14
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.64
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.0
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.1
253174,Roman Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
253174,Roman Way,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.46
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,82.25
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
253174,Roman Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.48
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.49
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.22
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.6
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.9
253174,Roman Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
253174,Roman Way,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.11
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,86.24
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
253174,Roman Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.13
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.4
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.1
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.12
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.38
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.5
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.0
253174,Roman Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
253174,Roman Way,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.44
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,88.69
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
253174,Roman Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.16
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.58
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.7
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.82
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.65
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.9
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.2
253174,Roman Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
253174,Roman Way,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.08
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,88.61
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
253174,Roman Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.06
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.09
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.5
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.8
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.77
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.66
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.8
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.2
253174,Roman Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
253174,Roman Way,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.02
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,87.73
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
253174,Roman Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.1
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.59
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.06
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.0
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.2
253174,Roman Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
253174,Roman Way,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.98
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,81.27
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
253174,Roman Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.21
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.03
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.26
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.4
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.7
253174,Roman Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
253174,Roman Way,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.81
