Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,82.97
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
253174,Roman Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.85
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.55
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.7
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.41
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.8
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.7
253174,Roman Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
253174,Roman Way,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.84
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,68.45
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
253174,Roman Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.9
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.19
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.7
253174,Roman Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
253174,Roman Way,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
253174,Roman Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.65
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
253174,Roman Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
253174,Roman Way,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
253174,Roman Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
253174,Roman Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
253174,Roman Way,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
253174,Roman Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253174,Roman Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253174,Roman Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
253174,Roman Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
253174,Roman Way,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
253174,Roman Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
253174,Roman Way,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253174,Roman Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
253174,Roman Way,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253174,Roman Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
253174,Roman Way,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253174,Roman Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
