Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
253174,Roman Way,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253174,Roman Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253174,Roman Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253174,Roman Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253174,Roman Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253174,Roman Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
253174,Roman Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,16.2
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
253174,Roman Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
253174,Roman Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
253174,Roman Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253174,Roman Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253174,Roman Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253174,Roman Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
253174,Roman Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
