Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
253174,Roman Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
253174,Roman Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
253174,Roman Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
253174,Roman Way,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253174,Roman Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
253174,Roman Way,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253174,Roman Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
253174,Roman Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
253174,Roman Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253174,Roman Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
253174,Roman Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253174,Roman Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
253174,Roman Way,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
253174,Roman Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
253174,Roman Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
253174,Roman Way,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
253174,Roman Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
253174,Roman Way,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
253174,Roman Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
253174,Roman Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253174,Roman Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
