Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
253174,Roman Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253174,Roman Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
253174,Roman Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
253174,Roman Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
253174,Roman Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
253174,Roman Way,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253174,Roman Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253174,Roman Way,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253174,Roman Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
253174,Roman Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
253174,Roman Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
253174,Roman Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
253174,Roman Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253174,Roman Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253174,Roman Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253174,Roman Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253174,Roman Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
