Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253174,Roman Way,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253174,Roman Way,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
253174,Roman Way,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253174,Roman Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253174,Roman Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
253174,Roman Way,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253174,Roman Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253174,Roman Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
253174,Roman Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
253174,Roman Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
253174,Roman Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253174,Roman Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
253174,Roman Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
