Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
253174,Roman Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253174,Roman Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253174,Roman Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253174,Roman Way,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
253174,Roman Way,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253174,Roman Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253174,Roman Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
253174,Roman Way,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253174,Roman Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253174,Roman Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
