Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
253174,Roman Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
253174,Roman Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
253174,Roman Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253174,Roman Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253174,Roman Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
253174,Roman Way,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253174,Roman Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253174,Roman Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253174,Roman Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
253174,Roman Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253174,Roman Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253174,Roman Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253174,Roman Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
253174,Roman Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
