Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253174,Roman Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
253174,Roman Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253174,Roman Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
253174,Roman Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
253174,Roman Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
253174,Roman Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
253174,Roman Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
253174,Roman Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253174,Roman Way,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
253174,Roman Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
253174,Roman Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
253174,Roman Way,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
253174,Roman Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
253174,Roman Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253174,Roman Way,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
253174,Roman Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
253174,Roman Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
253174,Roman Way,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
253174,Roman Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
253174,Roman Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
253174,Roman Way,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
253174,Roman Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
253174,Roman Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253174,Roman Way,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
