Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
253174,Roman Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
253174,Roman Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
253174,Roman Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
253174,Roman Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
253174,Roman Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
253174,Roman Way,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
253174,Roman Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.3
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
253174,Roman Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
253174,Roman Way,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
253174,Roman Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.95
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
253174,Roman Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
253174,Roman Way,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
253174,Roman Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
253174,Roman Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
253174,Roman Way,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
253174,Roman Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
253174,Roman Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
253174,Roman Way,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
253174,Roman Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
253174,Roman Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
253174,Roman Way,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
253174,Roman Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
253174,Roman Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
253174,Roman Way,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
253174,Roman Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.29
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
253174,Roman Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
253174,Roman Way,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
253174,Roman Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
253174,Roman Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
253174,Roman Way,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
253174,Roman Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.54
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
253174,Roman Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
253174,Roman Way,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
253174,Roman Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
