Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.33
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
253174,Roman Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
253174,Roman Way,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
253174,Roman Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
253174,Roman Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
253174,Roman Way,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
253174,Roman Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.8
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.61
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
253174,Roman Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
253174,Roman Way,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.88
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
253174,Roman Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.12
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.63
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
253174,Roman Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
253174,Roman Way,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.2
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
253174,Roman Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.99
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.01
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.0
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
253174,Roman Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
253174,Roman Way,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.41
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.14
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
253174,Roman Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.74
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.69
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.3
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
253174,Roman Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
253174,Roman Way,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.04
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
253174,Roman Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.42
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.07
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.4
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
253174,Roman Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
253174,Roman Way,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.87
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,60.13
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
253174,Roman Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.92
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.43
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.11
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.8
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
253174,Roman Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
253174,Roman Way,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.12
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,63.71
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
253174,Roman Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.95
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.66
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.5
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.1
253174,Roman Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
253174,Roman Way,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.76
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,65.36
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
253174,Roman Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.3
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.15
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.84
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.13
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.5
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.3
253174,Roman Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
253174,Roman Way,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,70.34
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
253174,Roman Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.91
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.96
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.47
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.6
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
253174,Roman Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
253174,Roman Way,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.12
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.02
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
253174,Roman Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.88
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.06
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.14
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.0
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.0
253174,Roman Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
253174,Roman Way,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.4
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,78.24
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
253174,Roman Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.13
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.01
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.4
