Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
253174,Roman Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
253174,Roman Way,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.27
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.47
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
253174,Roman Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.27
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.5
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.53
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.49
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.3
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.9
253174,Roman Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
253174,Roman Way,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.52
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,76.1
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
253174,Roman Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.18
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.41
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.49
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.5
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.5
253174,Roman Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
253174,Roman Way,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.98
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,79.73
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
253174,Roman Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.37
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.8
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.56
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.74
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.3
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.4
253174,Roman Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
253174,Roman Way,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.93
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,83.14
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
253174,Roman Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.44
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.6
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.76
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.01
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.9
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.1
253174,Roman Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
253174,Roman Way,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.52
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,90.76
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
253174,Roman Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.05
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.7
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.02
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,50.73
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.9
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.5
253174,Roman Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
253174,Roman Way,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.08
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,88.94
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
253174,Roman Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.22
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.41
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.8
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.28
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.72
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.2
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.6
253174,Roman Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
253174,Roman Way,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.91
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,86.89
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
253174,Roman Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.22
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.39
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.9
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.8
253174,Roman Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
253174,Roman Way,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.55
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,78.97
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
253174,Roman Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.84
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.43
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.41
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.7
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.9
253174,Roman Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
253174,Roman Way,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.69
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.69
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
253174,Roman Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.17
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.54
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.9
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.31
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.5
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.9
253174,Roman Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
253174,Roman Way,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,66.2
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
253174,Roman Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.29
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.37
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.1
253174,Roman Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
253174,Roman Way,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
253174,Roman Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.59
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.01
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.8
253174,Roman Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
253174,Roman Way,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
253174,Roman Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
253174,Roman Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
253174,Roman Way,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
