Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
253174,Roman Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253174,Roman Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
253174,Roman Way,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253174,Roman Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253174,Roman Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
253174,Roman Way,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253174,Roman Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
253174,Roman Way,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,13.2
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253174,Roman Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,13.3
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253174,Roman Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,13.3
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253174,Roman Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253174,Roman Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253174,Roman Way,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253174,Roman Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
253174,Roman Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253174,Roman Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
253174,Roman Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
253174,Roman Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253174,Roman Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
