Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
253174,Roman Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253174,Roman Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253174,Roman Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
253174,Roman Way,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253174,Roman Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253174,Roman Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253174,Roman Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253174,Roman Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253174,Roman Way,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,14.2
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
253174,Roman Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
253174,Roman Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253174,Roman Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
253174,Roman Way,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
253174,Roman Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253174,Roman Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
253174,Roman Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253174,Roman Way,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253174,Roman Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
