Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253174,Roman Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
253174,Roman Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
253174,Roman Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
253174,Roman Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253174,Roman Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
253174,Roman Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
253174,Roman Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253174,Roman Way,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
253174,Roman Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
253174,Roman Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
253174,Roman Way,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
253174,Roman Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253174,Roman Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253174,Roman Way,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
253174,Roman Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253174,Roman Way,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253174,Roman Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
253174,Roman Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253174,Roman Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253174,Roman Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
253174,Roman Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
253174,Roman Way,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
