Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
253174,Roman Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
253174,Roman Way,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
253174,Roman Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
253174,Roman Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
253174,Roman Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
253174,Roman Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
253174,Roman Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
253174,Roman Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
253174,Roman Way,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
253174,Roman Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
253174,Roman Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
253174,Roman Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253174,Roman Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.2
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
253174,Roman Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
253174,Roman Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253174,Roman Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
253174,Roman Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253174,Roman Way,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
253174,Roman Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253174,Roman Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253174,Roman Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
253174,Roman Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
