Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
253174,Roman Way,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253174,Roman Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
253174,Roman Way,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
