Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
253174,Roman Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
253174,Roman Way,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.7
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
253174,Roman Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
