Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.28
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
253174,Roman Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.26
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
253174,Roman Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.44
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253174,Roman Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
253174,Roman Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
253174,Roman Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253174,Roman Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.2
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253174,Roman Way,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
