Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
253174,Roman Way,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253174,Roman Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253174,Roman Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253174,Roman Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253174,Roman Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
253174,Roman Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
253174,Roman Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
253174,Roman Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
253174,Roman Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
253174,Roman Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
253174,Roman Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253174,Roman Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
