Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
253174,Roman Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
253174,Roman Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
253174,Roman Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
253174,Roman Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
253174,Roman Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
253174,Roman Way,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
253174,Roman Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
253174,Roman Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
253174,Roman Way,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
253174,Roman Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
253174,Roman Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
253174,Roman Way,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
253174,Roman Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
253174,Roman Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
253174,Roman Way,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
253174,Roman Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
253174,Roman Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
253174,Roman Way,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
253174,Roman Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
253174,Roman Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
253174,Roman Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
253174,Roman Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,18.5
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
253174,Roman Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
253174,Roman Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253174,Roman Way,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
253174,Roman Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.96
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
253174,Roman Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253174,Roman Way,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
253174,Roman Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
253174,Roman Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,18.7
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
253174,Roman Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
