Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
253174,Roman Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
253174,Roman Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
253174,Roman Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
253174,Roman Way,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
253174,Roman Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
253174,Roman Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
253174,Roman Way,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
253174,Roman Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
253174,Roman Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
253174,Roman Way,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
253174,Roman Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
253174,Roman Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
253174,Roman Way,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
253174,Roman Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.81
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
253174,Roman Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
253174,Roman Way,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
253174,Roman Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.98
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
253174,Roman Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
253174,Roman Way,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
253174,Roman Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.59
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.51
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
253174,Roman Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
253174,Roman Way,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
253174,Roman Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.79
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
253174,Roman Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
253174,Roman Way,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
253174,Roman Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.83
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.54
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
253174,Roman Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
253174,Roman Way,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
253174,Roman Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.08
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.42
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.82
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
253174,Roman Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
253174,Roman Way,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.98
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
253174,Roman Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.39
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.02
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.3
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.3
253174,Roman Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
253174,Roman Way,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.71
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,63.17
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
253174,Roman Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
