Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.59
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.05
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.8
253174,Roman Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
253174,Roman Way,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.7
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,68.53
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
253174,Roman Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.91
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.05
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.93
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
253174,Roman Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
253174,Roman Way,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.76
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
253174,Roman Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.17
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.41
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.23
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.19
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.8
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
253174,Roman Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
253174,Roman Way,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.5
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,65.21
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
253174,Roman Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.04
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.43
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.8
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
253174,Roman Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
253174,Roman Way,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.12
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.05
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
253174,Roman Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.79
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.33
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.95
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.68
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.5
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.4
253174,Roman Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
253174,Roman Way,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.98
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,72.47
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
253174,Roman Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.05
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.47
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.41
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.26
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.7
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.0
253174,Roman Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
253174,Roman Way,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.2
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,79.1
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
253174,Roman Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.74
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.87
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.56
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.9
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.3
253174,Roman Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
253174,Roman Way,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,77.7
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
253174,Roman Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.25
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.44
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.42
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.3
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.8
253174,Roman Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
253174,Roman Way,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.18
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,82.68
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
253174,Roman Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.55
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.34
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.86
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.1
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.5
253174,Roman Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
253174,Roman Way,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.62
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.27
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
253174,Roman Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.4
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.06
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.22
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.0
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.1
253174,Roman Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
253174,Roman Way,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.1
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,83.6
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
253174,Roman Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.91
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.5
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.95
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.1
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.2
253174,Roman Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
253174,Roman Way,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.84
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,84.91
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
253174,Roman Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.89
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.79
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,53.43
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.05
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.9
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.6
253174,Roman Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
253174,Roman Way,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,73.12
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,85.68
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
253174,Roman Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.54
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.35
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.6
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.3
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.59
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.9
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.5
253174,Roman Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
253174,Roman Way,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
