Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.76
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,89.98
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
253174,Roman Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.31
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.89
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.91
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.5
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.6
253174,Roman Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
253174,Roman Way,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.24
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,91.35
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
253174,Roman Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.34
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.9
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.54
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.62
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.0
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.5
253174,Roman Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
253174,Roman Way,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.2
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,65.71
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,89.85
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
253174,Roman Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.2
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.83
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.27
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.3
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.0
253174,Roman Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
253174,Roman Way,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.84
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,78.54
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
253174,Roman Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.05
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.56
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.66
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.6
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.9
253174,Roman Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
253174,Roman Way,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,77.77
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
253174,Roman Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.49
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.15
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.84
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.93
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.8
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.1
253174,Roman Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
253174,Roman Way,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.81
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.86
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
253174,Roman Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.3
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.99
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.5
253174,Roman Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
253174,Roman Way,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
253174,Roman Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.01
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.5
253174,Roman Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
253174,Roman Way,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.95
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
253174,Roman Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.48
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
253174,Roman Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
253174,Roman Way,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
253174,Roman Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253174,Roman Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
253174,Roman Way,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
253174,Roman Way,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253174,Roman Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
