Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
253174,Roman Way,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253174,Roman Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
253174,Roman Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253174,Roman Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
253174,Roman Way,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253174,Roman Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253174,Roman Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253174,Roman Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253174,Roman Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
253174,Roman Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253174,Roman Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
253174,Roman Way,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253174,Roman Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
253174,Roman Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
253174,Roman Way,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
253174,Roman Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
253174,Roman Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
253174,Roman Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
