Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
253174,Roman Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
253174,Roman Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253174,Roman Way,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253174,Roman Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253174,Roman Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
253174,Roman Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253174,Roman Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
253174,Roman Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
253174,Roman Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253174,Roman Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253174,Roman Way,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253174,Roman Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253174,Roman Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
253174,Roman Way,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
253174,Roman Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
253174,Roman Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
253174,Roman Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
253174,Roman Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
