Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
253174,Roman Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
253174,Roman Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
253174,Roman Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
253174,Roman Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
253174,Roman Way,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
253174,Roman Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
253174,Roman Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253174,Roman Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253174,Roman Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
253174,Roman Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
253174,Roman Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
253174,Roman Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
253174,Roman Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
253174,Roman Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
253174,Roman Way,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
253174,Roman Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253174,Roman Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
253174,Roman Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
253174,Roman Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
253174,Roman Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
253174,Roman Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
253174,Roman Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
253174,Roman Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
