Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
253174,Roman Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
253174,Roman Way,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
253174,Roman Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
253174,Roman Way,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
253174,Roman Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
253174,Roman Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253174,Roman Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
253174,Roman Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
253174,Roman Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253174,Roman Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
253174,Roman Way,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253174,Roman Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253174,Roman Way,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253174,Roman Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
