Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253174,Roman Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253174,Roman Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
253174,Roman Way,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253174,Roman Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253174,Roman Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253174,Roman Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253174,Roman Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253174,Roman Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253174,Roman Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
