Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253174,Roman Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
253174,Roman Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253174,Roman Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.8
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
253174,Roman Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
253174,Roman Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.2
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253174,Roman Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.56
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
253174,Roman Way,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.31
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
253174,Roman Way,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
253174,Roman Way,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.45
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253174,Roman Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.33
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
