Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
253174,Roman Way,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.3
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253174,Roman Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
253174,Roman Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253174,Roman Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
253174,Roman Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
253174,Roman Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
253174,Roman Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
