Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253174,Roman Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
253174,Roman Way,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253174,Roman Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
253174,Roman Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
253174,Roman Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253174,Roman Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,13.2
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253174,Roman Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
253174,Roman Way,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
253174,Roman Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
253174,Roman Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
253174,Roman Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
253174,Roman Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
253174,Roman Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
253174,Roman Way,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
253174,Roman Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
253174,Roman Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
253174,Roman Way,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
253174,Roman Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.36
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
253174,Roman Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
253174,Roman Way,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
