Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
253174,Roman Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
253174,Roman Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
253174,Roman Way,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
253174,Roman Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
253174,Roman Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
253174,Roman Way,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
253174,Roman Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
253174,Roman Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
253174,Roman Way,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
253174,Roman Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
253174,Roman Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
253174,Roman Way,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
253174,Roman Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.9
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
253174,Roman Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
253174,Roman Way,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
253174,Roman Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.04
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
253174,Roman Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
253174,Roman Way,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
253174,Roman Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.92
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
253174,Roman Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
253174,Roman Way,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
253174,Roman Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.34
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
253174,Roman Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
253174,Roman Way,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
253174,Roman Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.83
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.55
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
253174,Roman Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
253174,Roman Way,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
253174,Roman Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
253174,Roman Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
253174,Roman Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.92
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
253174,Roman Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
253174,Roman Way,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
253174,Roman Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.86
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.53
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
253174,Roman Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
253174,Roman Way,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
253174,Roman Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
