Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.11
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
253174,Roman Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
253174,Roman Way,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
253174,Roman Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.1
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.2
253174,Roman Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
253174,Roman Way,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
253174,Roman Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.02
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.15
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
253174,Roman Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
253174,Roman Way,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.33
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
253174,Roman Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.48
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
253174,Roman Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
253174,Roman Way,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
253174,Roman Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.88
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.07
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
253174,Roman Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
253174,Roman Way,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.92
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
253174,Roman Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.43
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.3
253174,Roman Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
253174,Roman Way,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.02
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
253174,Roman Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.49
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.6
253174,Roman Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
253174,Roman Way,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,62.06
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
253174,Roman Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.33
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.08
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.49
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.4
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.8
253174,Roman Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
253174,Roman Way,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,66.65
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
253174,Roman Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.86
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.39
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.6
253174,Roman Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
253174,Roman Way,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,68.75
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
253174,Roman Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.38
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.51
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.7
253174,Roman Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
253174,Roman Way,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.91
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,70.36
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
253174,Roman Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.24
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.61
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.89
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.0
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.5
253174,Roman Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
253174,Roman Way,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.31
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.71
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
253174,Roman Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.41
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.78
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.95
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.7
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.5
253174,Roman Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
253174,Roman Way,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.13
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,69.82
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
253174,Roman Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.93
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.34
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.76
