Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.49
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.5
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.3
253174,Roman Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
253174,Roman Way,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.86
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,72.04
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
253174,Roman Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.99
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.98
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.63
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.8
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.2
253174,Roman Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
253174,Roman Way,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,14.2
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,80.86
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
253174,Roman Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.2
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.51
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.78
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.3
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.8
253174,Roman Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
253174,Roman Way,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.8
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,79.57
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
253174,Roman Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.59
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.1
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.99
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.56
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.0
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.0
253174,Roman Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
253174,Roman Way,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.34
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,78.86
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
253174,Roman Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.84
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.48
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.4
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.1
253174,Roman Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
253174,Roman Way,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,74.44
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
253174,Roman Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.13
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.24
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.42
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.2
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
253174,Roman Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
253174,Roman Way,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.31
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,79.28
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
253174,Roman Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.81
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.54
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.1
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.03
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.62
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.5
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.5
253174,Roman Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
253174,Roman Way,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,82.08
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.97
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
253174,Roman Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.6
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.7
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.15
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.46
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.9
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.3
253174,Roman Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
253174,Roman Way,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.25
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,85.9
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
253174,Roman Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.7
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.71
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.1
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.51
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.64
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.0
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.2
253174,Roman Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
253174,Roman Way,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,13.2
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.48
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,84.97
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
253174,Roman Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.0
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.22
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.3
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.58
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.61
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.1
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.5
253174,Roman Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
253174,Roman Way,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.86
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,87.42
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
253174,Roman Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.69
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.98
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.5
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.41
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.22
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.7
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.1
253174,Roman Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
253174,Roman Way,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,68.59
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,85.88
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
253174,Roman Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.1
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.85
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.38
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.4
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.6
253174,Roman Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
253174,Roman Way,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,12.7
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.57
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.41
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
253174,Roman Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.64
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.14
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.08
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.12
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.5
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.5
253174,Roman Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
253174,Roman Way,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,12.6
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
