Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.78
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,76.1
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
253174,Roman Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.81
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.63
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.94
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.61
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.1
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.3
253174,Roman Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
253174,Roman Way,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.7
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.53
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.37
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
253174,Roman Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.97
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.24
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.0
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
253174,Roman Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
253174,Roman Way,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.7
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
253174,Roman Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.09
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
253174,Roman Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
253174,Roman Way,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.32
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
253174,Roman Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.14
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
253174,Roman Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
253174,Roman Way,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
253174,Roman Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253174,Roman Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253174,Roman Way,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
253174,Roman Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253174,Roman Way,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253174,Roman Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
253174,Roman Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253174,Roman Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
253174,Roman Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
253174,Roman Way,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
253174,Roman Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,13.2
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253174,Roman Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
253174,Roman Way,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,13.3
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
