Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253174,Roman Way,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,13.3
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253174,Roman Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253174,Roman Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253174,Roman Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253174,Roman Way,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253174,Roman Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253174,Roman Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
253174,Roman Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
253174,Roman Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
253174,Roman Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
253174,Roman Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
253174,Roman Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253174,Roman Way,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
253174,Roman Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253174,Roman Way,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
253174,Roman Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
