Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
253174,Roman Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
253174,Roman Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
253174,Roman Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
253174,Roman Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
253174,Roman Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253174,Roman Way,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
253174,Roman Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253174,Roman Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253174,Roman Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
253174,Roman Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253174,Roman Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
253174,Roman Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
253174,Roman Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
253174,Roman Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253174,Roman Way,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
253174,Roman Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
253174,Roman Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,14.2
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253174,Roman Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
253174,Roman Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
253174,Roman Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
253174,Roman Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
253174,Roman Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
253174,Roman Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
253174,Roman Way,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
