Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
253174,Roman Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
253174,Roman Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
253174,Roman Way,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
253174,Roman Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
253174,Roman Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
253174,Roman Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
253174,Roman Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
253174,Roman Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
253174,Roman Way,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
253174,Roman Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
253174,Roman Way,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
253174,Roman Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
253174,Roman Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
253174,Roman Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
253174,Roman Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
253174,Roman Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
253174,Roman Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253174,Roman Way,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
253174,Roman Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
253174,Roman Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
253174,Roman Way,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
253174,Roman Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
253174,Roman Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253174,Roman Way,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
253174,Roman Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
