Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
253174,Roman Way,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253174,Roman Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253174,Roman Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253174,Roman Way,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253174,Roman Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
253174,Roman Way,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253174,Roman Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253174,Roman Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253174,Roman Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253174,Roman Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253174,Roman Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
253174,Roman Way,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253174,Roman Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253174,Roman Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
253174,Roman Way,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
