Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253174,Roman Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253174,Roman Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253174,Roman Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253174,Roman Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253174,Roman Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253174,Roman Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253174,Roman Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
253174,Roman Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
