Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253174,Roman Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253174,Roman Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253174,Roman Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253174,Roman Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253174,Roman Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.0
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253174,Roman Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
253174,Roman Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
253174,Roman Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253174,Roman Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,16.2
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253174,Roman Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
253174,Roman Way,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
