Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
253174,Roman Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253174,Roman Way,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
253174,Roman Way,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.5
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
253174,Roman Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
253174,Roman Way,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
253174,Roman Way,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253174,Roman Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
253174,Roman Way,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253174,Roman Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253174,Roman Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
253174,Roman Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
253174,Roman Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253174,Roman Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
